Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,178.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,204.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,205.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,234.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,236.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.33727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,226.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,227.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,171.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,198.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,199.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98212
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
