Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,166.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,184.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,209.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,52.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,207.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,172.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-56.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,151.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,151.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,164.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.3102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
