Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88055
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,182.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,183.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,192.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,192.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,187.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,105.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,105.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,206.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,182.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,186.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97339
