Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,213.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,213.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,193.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,200.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97485
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,85.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,84.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,188.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,188.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,231.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,232.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,133.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.79965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,119.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,188.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,156.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,157.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
