Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,166.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,175.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,180.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,252.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,93.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
