Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,219.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,137.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,141.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,182.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,177.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,177.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.32558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,141.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,142.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,250.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,251.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,144.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,133.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,133.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
