Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,184.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,185.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,160.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28936
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97488
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,173.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,140.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92969
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98306
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,179.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
