Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,139.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,198.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,154.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95178
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,167.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,150.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,151.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
