Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,167.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,167.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,131.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,131.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-129.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.62023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,198.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,204.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-61.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-143.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-103.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.79138
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.21138
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,188.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-63.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-140.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.76001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
