Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97205
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,184.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-142.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-128.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.77978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.59081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98035
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,226.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,234.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,149.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-78.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-145.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-127.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.82028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.58044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99643
