Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,213.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,175.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-143.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-132.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.79364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.63061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,116.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,202.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,156.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,218.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,227.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-63.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-145.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-131.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.80533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.63659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,140.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,141.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,231.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,233.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,147.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-127.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.84668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.60403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
