Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,102.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,200.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,184.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,185.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,158.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-62.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-144.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-132.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.79693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.63677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,211.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,211.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,188.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-143.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-132.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.78976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.64956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94665
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
