Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,185.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-81.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-146.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.82049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,194.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,206.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,169.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-149.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-144.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.85211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.7846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94037
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,195.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-145.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-138.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.80801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.69146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
