Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97592
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,92.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,186.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,125.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,196.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-145.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-141.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.7994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.75268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98614
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,95.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,154.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,155.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,192.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,193.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-149.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.84576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
