Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,174.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,127.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,196.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-143.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-143.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.78991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97391
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92471
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91763
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96936
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,136.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,135.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,209.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,211.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,127.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,190.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,190.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-140.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-141.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.76736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.74108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,107.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,152.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,155.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,223.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,151.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-139.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-139.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.74322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.71902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93085
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
