Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,174.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,191.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,194.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,235.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,235.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-138.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-124.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.71817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.5371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94055
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,145.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,145.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,164.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-133.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-124.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.06886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.66744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.52807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77804
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
