Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,166.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,166.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,171.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,189.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-131.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-117.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.65673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.38256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91766
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,160.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,161.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,186.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,202.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,204.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-128.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.61117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.3084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,29.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98614
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,174.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,181.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,170.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-125.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-93.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.55496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.08855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
