Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,218.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,219.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,170.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,174.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-128.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-113.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-100.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.39065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.16655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98138
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,99.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,183.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,184.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,197.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,202.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,190.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,200.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-92.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.04652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,177.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,254.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,167.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-82.94
