Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.1375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.25142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98309
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,196.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,196.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-74.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.27343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.50997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,176.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,221.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,222.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.10143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
