Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,108.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,295.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,295.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-144.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91681
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,230.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,230.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,153.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-54.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,112.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,288.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,288.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,168.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,87.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
