Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,155.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,168.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,247.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,248.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,188.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,186.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,186.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,135.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94107
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.0
