Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,182.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,183.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,164.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-76.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-63.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.43432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,187.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,160.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.69934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,156.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.39937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
