Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97763
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,139.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,175.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,179.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-57.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05571
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.52279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91174
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,109.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,144.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,201.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,207.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-68.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.34655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88327
