Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,106.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,192.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-135.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.01564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.71881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78412
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,193.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,193.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,49.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-73.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.26653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,135.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.01628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84616
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
