Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,156.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,156.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91391
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75024
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
