Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,169.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.79794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97333
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-35.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,77.0
