Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97925
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-45.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.66751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82208
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97052
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-44.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.70364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,125.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
