Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-40.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75406
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98202
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79828
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95178
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94137
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-102.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
