Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,133.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,133.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,121.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,155.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88107
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-40.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,102.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,128.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,109.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
