Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92035
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,114.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,49.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9125
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
