Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,123.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,59.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98178
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-126.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.75
