Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,132.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-96.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,144.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-56.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.52291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-60.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-58.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.48089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
