Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.30413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-116.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-59.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.11427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.50646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
