Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,126.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.56719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,133.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-62.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-111.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-71.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.33684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9632
