Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88202
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,111.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,111.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,150.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-64.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-53.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.54342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94153
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,126.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,127.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,116.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-103.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.53399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,108.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,121.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-42.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.75
