Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,106.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.76568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91614
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80792
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94485
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,190.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-62.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-33.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.79364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
