Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,147.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,148.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,156.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,156.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-141.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-38.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.73803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,133.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,133.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88205
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85623
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98178
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,151.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
