Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97052
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,157.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,159.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,143.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94012
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9202
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,178.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95792
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.12
