Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,100.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,145.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,124.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93027
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,157.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,171.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
