Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,135.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,132.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,158.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,160.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,164.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97153
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
