Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,161.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,153.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,154.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,189.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,191.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97681
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,161.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,180.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,180.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-60.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95648
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,226.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,227.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,193.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,194.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19094
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96518
