Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97766
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,171.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,172.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,183.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,184.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94333
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,177.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,211.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,212.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,266.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,266.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
