Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,135.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,135.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,276.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,276.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93622
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,115.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,151.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,229.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,229.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,310.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,311.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96936
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96847
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,160.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,214.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,215.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,270.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,274.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.29244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9592
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
