Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,216.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,221.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,248.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,249.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.39159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,220.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,221.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,235.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,247.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,292.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,293.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.35473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98141
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97409
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,153.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,278.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,283.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,245.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,256.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
