Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.32873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,175.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,175.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,278.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,280.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,278.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,279.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98178
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,199.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,199.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,236.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,276.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,277.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.25
