Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,219.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,219.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,282.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,283.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,271.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,283.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,261.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,262.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,245.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,60.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,104.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,89.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,232.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,233.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,295.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,298.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,254.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,254.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
