Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96094
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,83.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97119
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,183.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,185.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.38134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,107.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,109.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,254.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,268.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,268.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94412
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,105.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,105.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
