Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,93.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,212.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,217.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,343.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,347.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,245.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,134.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,135.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,103.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,220.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,221.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,351.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,351.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,257.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,224.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,224.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,283.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,283.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,234.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,236.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-57.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
