Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,106.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,202.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,205.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,288.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,293.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,245.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97485
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,200.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,200.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,299.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,299.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,266.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,267.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97174
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95789
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99301
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
