Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,280.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,281.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,220.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,220.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,316.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,320.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,97.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,110.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99301
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,219.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,222.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,310.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,310.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,301.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,303.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,99.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,210.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,210.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,293.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,298.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,309.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,309.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-65.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09035
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.38433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
