Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97488
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,93.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,98.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,234.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,265.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,265.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,309.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,310.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,131.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,132.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97763
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,205.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,207.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,232.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,237.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,340.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,342.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
