Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,229.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,230.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,248.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,248.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,258.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,263.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,126.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,126.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,229.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,230.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,230.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,230.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,254.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-105.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,85.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,106.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,106.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,148.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,267.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,267.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,276.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,277.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-62.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.44884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
