Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,111.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,112.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,168.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,170.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,269.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,270.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,263.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,208.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,209.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,271.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,271.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,250.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,250.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97925
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,86.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
