Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,226.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,230.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,226.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,226.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,212.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,213.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,266.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,268.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,209.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,210.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-64.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.41567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97021
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,223.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,224.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,227.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,236.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,172.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98242
