Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,244.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,196.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,226.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,231.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97003
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,179.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,221.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,221.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,179.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-124.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,147.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,222.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,232.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
