Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,179.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,219.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,220.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,164.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-70.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.31273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96963
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,219.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,230.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,231.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,246.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,247.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97592
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
