Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,97.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,85.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,187.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,190.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,224.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,224.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98202
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,97.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,207.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,207.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,248.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,251.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95804
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,223.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,223.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,191.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,191.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,265.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.37496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
