Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,191.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,192.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,182.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,182.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,202.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,204.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-87.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-79.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.18444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99301
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,107.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,221.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,226.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,190.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,200.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,201.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.16158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94113
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,98.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,77.25
