Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,187.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,188.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,213.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,215.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.13613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97009
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,204.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,214.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,230.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,231.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,55.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.46459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97485
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,101.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,237.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,310.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,310.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,233.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-41.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-58.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.37557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.47738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98306
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.88
