Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,98.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,266.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,267.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,246.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,248.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,92.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-63.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08293
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.41894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,166.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,226.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,227.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,268.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,270.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,44.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,95.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
