Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,186.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,250.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,252.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,55.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.29689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,280.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,281.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,188.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,201.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,203.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.47408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99094
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,223.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,223.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,140.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,141.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,194.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,194.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14205
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98608
