Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,226.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,230.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,200.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,200.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,248.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.07164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,219.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,219.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,195.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,195.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,249.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,106.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-127.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.57406
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,102.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97012
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
