Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,207.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,208.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,225.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,184.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15969
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.59298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94223
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,192.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,234.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,235.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,210.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-113.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.34166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,201.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,198.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,155.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,156.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,30.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-104.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.23165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
