Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,126.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,126.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,253.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,253.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,334.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,334.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,235.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,236.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-115.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.40826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,104.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,104.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,247.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,248.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,251.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,252.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,265.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,266.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,65.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-102.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.24059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99301
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,102.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,139.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,140.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,139.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,85.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,233.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,233.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,342.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,348.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,277.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,279.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
